Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80078
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8385
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97858
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95682
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95184
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95447
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451897,Southern Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86505
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.80325
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90216
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94922
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94498
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84411
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81549
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92349
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93179
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94238
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86401
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85202
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91348
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94556
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94504
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95404
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83774
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91135
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92908
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91675
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91702
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84793
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92358
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93964
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95819
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95749
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7673
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89841
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89404
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
