Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95718
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96555
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.37
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68173
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90832
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87063
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94855
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97986
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,61.62
451897,Southern Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.38
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
451897,Southern Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
451897,Southern Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79815
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84018
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95154
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94852
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85257
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85931
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96207
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93127
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96713
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75924
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88998
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92389
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95166
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90048
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91135
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9483
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95642
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9602
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90289
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93603
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92541
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95798
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98138
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95807
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
