Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94766
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96985
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96475
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98776
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94272
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
451897,Southern Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
451897,Southern Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93451
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91266
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94659
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95917
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95584
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,61.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96042
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92078
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97272
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92682
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96423
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94772
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89059
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97241
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94012
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94983
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94522
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97305
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93167
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,60.25
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,60.25
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.25
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81723
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90402
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91583
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96759
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95859
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92654
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,62.75
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79937
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93436
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9176
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96002
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96182
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92715
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
