Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91836
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98596
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99002
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97818
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96741
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,96.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,96.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97144
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95508
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97736
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94827
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99533
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98636
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,68.88
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,69.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
451897,Southern Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89825
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.974
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95508
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97259
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97406
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
451897,Southern Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91427
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9816
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89606
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96112
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98053
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96207
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86276
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98315
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91281
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96097
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90762
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90808
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93661
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98892
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,97.88
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,100.38
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,101.5
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83548
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89273
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
