Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9733
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95648
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92618
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78735
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86398
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9779
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95825
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96048
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93252
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78033
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93817
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96912
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98111
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,87.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,87.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92886
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92319
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96954
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,72.75
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,72.88
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.88
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82208
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98614
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97559
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96179
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,72.12
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,75.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.25
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82553
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99023
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94131
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97543
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,68.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89383
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89529
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97305
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95795
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96271
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
