Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
451897,Southern Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
451897,Southern Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9219
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89038
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98447
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98245
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,82.62
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,83.62
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,86.5
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
451897,Southern Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
451897,Southern Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76895
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85257
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97949
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97134
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,75.75
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,77.75
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.25
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
451897,Southern Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451897,Southern Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87689
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84024
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9899
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98962
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98029
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92535
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,101.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,101.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,103.75
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-157.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81125
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.25756
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92801
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98328
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98428
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9646
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,86.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,86.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.12
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73944
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75824
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97458
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96707
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9837
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79376
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95798
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95969
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451897,Southern Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88849
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8436
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.31
