Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9903
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95798
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,98.5
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,98.62
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.62
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,63.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
451897,Southern Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88669
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98502
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99789
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,64.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98337
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99695
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,72.25
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,72.5
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.38
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,65.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,65.88
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,92.75
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
451897,Southern Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,61.63
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.06966
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98657
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98746
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96069
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94733
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,77.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,81.25
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99438
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98138
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84469
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99496
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96478
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
451897,Southern Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84311
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96283
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86148
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96872
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86557
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.6874
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9852
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97903
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98025
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97916
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,63.38
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451897,Southern Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451897,Southern Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75204
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.74237
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95959
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9707
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
451897,Southern Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
