Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.69
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56451
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99857
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98328
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99286
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.56
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54516
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99759
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91348
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85943
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96933
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,43.38
451897,Southern Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88864
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98447
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90332
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98981
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87997
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-96.69
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87552
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.04631
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88907
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88666
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98914
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98593
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,60.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80056
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93912
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90381
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91955
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.81
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59487
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96197
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90292
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83752
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78503
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99014
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96347
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8338
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97366
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.949
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
