Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-143.19
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61294
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52328
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82199
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-143.5
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48608
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99023
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91748
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,52.38
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73892
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83655
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-40.19
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.52905
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97241
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,56.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82431
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98169
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81247
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.12
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70419
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92343
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97971
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78479
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98141
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.76815
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69827
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.37667
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.74737
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91525
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99545
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97726
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76519
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8931
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.80276
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66088
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.991
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.60922
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,51.62
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-91.12
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-145.06
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7677
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.0118
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65975
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
