Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-128.63
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21608
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99506
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.53375
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-159.19
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-147.38
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87692
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.81421
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.7225
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7145
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98129
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83664
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-150.44
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-167.06
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81744
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.61944
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.84353
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.55547
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9241
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-154.75
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79532
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83194
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41369
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.44033
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98639
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,14.25
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-62.69
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89444
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.31298
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88916
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99045
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92474
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-37.13
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8417
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95666
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.70446
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78637
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98633
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-47.69
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88217
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97379
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.52786
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84533
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
