Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.25
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77859
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.979
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.76223
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91913
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97131
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95666
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-48.31
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73519
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.39425
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77368
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.6036
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97659
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58798
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97403
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.80554
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88205
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72503
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99802
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.79989
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95398
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97571
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9895
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.75
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
451897,Southern Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451897,Southern Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-131.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80148
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87741
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32357
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85245
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98749
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8631
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75531
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87417
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71295
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,67.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
451897,Southern Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451897,Southern Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78476
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96448
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83758
