Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92969
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.38
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56359
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.62295
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-118.12
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19612
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93967
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98569
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8573
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.37
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90564
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98926
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90069
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.75
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68661
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92767
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9046
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95325
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9953
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9585
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.88
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-56.93
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81946
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.28603
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.55236
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79937
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97897
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,63.38
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,64.62
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89105
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86087
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.58755
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88367
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98666
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98407
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
451897,Southern Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-50.44
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-161.94
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99786
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.36587
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.76019
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93613
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9924
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,56.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,56.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,52.75
451897,Southern Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-116.12
