Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99756
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99695
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32235
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99329
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98102
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-37.75
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99686
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99518
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.62982
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71923
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99399
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93091
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.5
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,63.62
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,63.75
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.75
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-159.19
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74365
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99139
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65243
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84207
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99557
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87143
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,64.75
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,65.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.88
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-135.57
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69561
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88797
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31078
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93826
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99588
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9172
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,63.12
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,63.25
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.12
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8446
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86413
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93936
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99243
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92081
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97101
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99814
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99597
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97562
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98206
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95273
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
451897,Southern Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
451897,Southern Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97345
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99603
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88986
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98419
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98352
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.25
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,72.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
