Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99329
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9939
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83841
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94232
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99292
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.75
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99457
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.73742
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93451
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96222
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94876
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-51.32
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80792
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99527
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.45168
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93198
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98453
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93649
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8414
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93631
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96692
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99249
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,63.25
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
451897,Southern Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.25
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,81.5
451897,Southern Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451897,Southern Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8414
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88867
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91064
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98135
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98245
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97357
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83987
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9331
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97406
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93027
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98822
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
451897,Southern Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99606
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94434
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
