Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92032
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98483
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,59.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,59.12
451897,Southern Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.12
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
451897,Southern Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
451897,Southern Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71484
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87674
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9852
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,48.62
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.88
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,59.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7951
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96951
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93661
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93991
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98248
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.38
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
451897,Southern Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84799
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.59863
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95166
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97745
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98004
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9696
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85895
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97794
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89963
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98718
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93545
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85199
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88074
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92526
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98975
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94217
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83593
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87024
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93133
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94107
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
