Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77301
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90811
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91717
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98181
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99606
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,98.5
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,98.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.62
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
451897,Southern Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
451897,Southern Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65097
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83423
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93292
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90918
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98712
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93567
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.12
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46517
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97275
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83478
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96277
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99512
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98437
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.07
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60937
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.65219
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8967
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98288
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,76.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,76.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.12
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-50.75
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99524
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.37847
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85669
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95511
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94681
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-40.69
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82141
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.4685
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97977
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95117
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71774
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.73712
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97253
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94003
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92706
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
