Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,55.38
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7261
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.54073
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95721
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99591
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-50.31
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78564
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.45861
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94199
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99051
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94626
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93063
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,78.5
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,78.62
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.62
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.12
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56307
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86337
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85177
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90127
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92059
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69479
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89313
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83008
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93185
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95013
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9126
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61196
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89264
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91446
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95477
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97174
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74606
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88119
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95639
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.37
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61929
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.67898
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88287
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
