Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9476
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92078
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.56
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58209
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78155
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84616
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97208
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91427
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.87
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71575
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83041
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88437
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90777
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87344
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87329
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82623
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93725
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95828
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90954
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.44
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82708
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8656
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86416
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95584
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96646
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90863
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-34.94
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88452
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93924
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.75845
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91965
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96612
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88748
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75439
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87665
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83932
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92557
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95471
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
