Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-36.19
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77673
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.69262
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83996
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94897
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96371
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70593
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78018
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.948
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97076
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71521
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83005
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91366
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92911
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94314
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.25
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61834
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.71664
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93408
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91504
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-33.31
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75967
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.73059
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93335
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91003
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95843
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93802
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81411
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.70883
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9371
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91482
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.62
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62377
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87927
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90454
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
