Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98947
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96231
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55291
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90134
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93329
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96484
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95758
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.69
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65722
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94217
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87634
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94235
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98227
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96109
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.13
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68325
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88928
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95041
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94684
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9537
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.25
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-42.31
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58572
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.63598
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88595
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9584
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94882
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96048
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-42.88
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8721
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.62533
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92435
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96692
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96225
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75888
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.7908
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86566
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97241
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95877
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96384
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.0
