Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69497
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75967
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94311
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97421
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95587
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-36.37
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70098
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.6987
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92071
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96371
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96118
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8428
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84558
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92529
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97031
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96463
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82409
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84668
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89993
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9725
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93365
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-31.56
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9256
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.7886
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93387
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.06
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91424
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94934
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85397
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77774
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91553
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90994
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96323
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94965
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84109
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92193
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93228
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96085
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9675
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95254
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
