Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.5
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62976
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86423
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90109
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90307
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96689
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95151
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.06
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61453
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83142
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92285
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96527
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95544
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-45.56
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72107
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.60079
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88058
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9183
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96594
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
